Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.34
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.64
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.54
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.27
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.53
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.32
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.14
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.44
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.92
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.78
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
