Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.76
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.93
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333049,Cornwood Road,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.74
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.54
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
333049,Cornwood Road,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.36
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.28
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
