Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.59
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
333049,Cornwood Road,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
333049,Cornwood Road,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.96
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.21
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.06
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
333049,Cornwood Road,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.28
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.95
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
333049,Cornwood Road,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.01
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.34
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.48
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.16
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
