Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.54
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
