Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.05
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.27
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.6
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333049,Cornwood Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.55
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.42
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.48
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
