Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.17
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.43
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333049,Cornwood Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.62
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.14
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.29
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
333049,Cornwood Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
333049,Cornwood Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.65
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
333049,Cornwood Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
333049,Cornwood Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
333049,Cornwood Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
333049,Cornwood Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
