Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.22
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.98
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,82.1
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.64
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
333049,Cornwood Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.3
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.23
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
333049,Cornwood Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.87
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.15
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.44
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.58
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333049,Cornwood Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.84
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.41
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.9
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
333049,Cornwood Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.68
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
333049,Cornwood Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.57
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
333049,Cornwood Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
