Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.8
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.7
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.92
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.6
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.19
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.55
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.42
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.37
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.5
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.79
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
333049,Cornwood Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.73
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.1
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.4
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
333049,Cornwood Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.27
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.62
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.3
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.39
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.15
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.2
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.4
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.8
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
333049,Cornwood Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.94
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.1
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.5
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.2
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.0
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.04
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
333049,Cornwood Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.27
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
333049,Cornwood Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333049,Cornwood Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.8
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
