Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.81
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.42
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.83
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.94
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.6
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
333049,Cornwood Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.23
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.19
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.56
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
333049,Cornwood Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.39
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.48
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.69
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
333049,Cornwood Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.65
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.98
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.44
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
333049,Cornwood Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.38
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.41
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.17
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
333049,Cornwood Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.37
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.7
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.85
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333049,Cornwood Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.81
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.03
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.66
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.24
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
