Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
333049,Cornwood Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.22
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.17
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.15
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.58
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.56
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333049,Cornwood Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
