Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.71
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.14
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.06
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.09
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.36
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.39
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.99
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.2
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.18
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.81
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.35
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.28
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.24
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.21
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.41
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.68
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.66
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.4
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.03
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.7
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.25
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.06
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.41
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.92
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.6
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.35
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.98
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.02
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.37
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.3
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.96
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.5
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
