Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.52
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.15
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.68
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.32
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.89
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.87
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.17
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.25
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.31
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.58
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.54
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.93
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.8
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.91
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.61
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.95
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.06
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.87
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.52
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.66
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.19
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.53
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.64
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
