Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.61
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.78
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.33
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.49
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.23
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.87
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.05
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.29
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.52
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.23
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.9
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.04
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.17
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
