Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.86
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333049,Cornwood Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
