Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
333049,Cornwood Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.23
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.57
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
333049,Cornwood Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.49
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
333049,Cornwood Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.54
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.39
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
333049,Cornwood Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.94
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.04
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.53
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.73
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.76
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.24
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.54
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
