Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,75.5
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.21
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333049,Cornwood Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.58
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.68
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.95
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.71
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.48
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.67
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
