Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.01
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.75
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
333049,Cornwood Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.9
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.07
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.75
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.13
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.02
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.46
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.57
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.52
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
