Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.58
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.71
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333049,Cornwood Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.61
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.25
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.69
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.76
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
333049,Cornwood Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
