Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.24
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
333049,Cornwood Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.15
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.08
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333049,Cornwood Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.42
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.8
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
333049,Cornwood Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.62
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333049,Cornwood Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.48
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.77
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.13
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
333049,Cornwood Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.19
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.68
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
333049,Cornwood Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.33
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.88
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.34
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.74
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.6
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333049,Cornwood Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.86
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.93
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
333049,Cornwood Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
333049,Cornwood Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
