Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.54
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.39
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.7
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
333049,Cornwood Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.75
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.58
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
333049,Cornwood Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
333049,Cornwood Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.98
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.67
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.0
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.76
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.22
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.55
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.77
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
333049,Cornwood Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.25
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
333049,Cornwood Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.39
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.04
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.52
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.87
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
333049,Cornwood Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.71
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.31
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.1
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
333049,Cornwood Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
