Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.59
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.22
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
333049,Cornwood Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.93
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.65
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.6
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.74
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
333049,Cornwood Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.84
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.47
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.51
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.03
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
333049,Cornwood Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.78
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.84
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.4
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
333049,Cornwood Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333049,Cornwood Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.13
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.1
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
333049,Cornwood Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.44
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
