Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.4
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.84
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.24
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.27
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.59
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.72
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.68
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.08
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.93
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.88
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.03
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.08
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.1
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.95
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.1
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.26
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.34
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
