Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.43
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.26
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.71
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.95
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.54
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.02
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.82
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.75
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.59
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.7
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.91
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.41
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.21
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.31
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.78
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.4
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.0
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.71
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.06
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.68
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.7
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.82
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.07
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.22
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.48
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.8
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.87
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.68
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.44
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.51
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.1
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.66
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.88
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
