Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.94
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.13
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.19
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.62
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.13
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.54
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.48
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.93
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.93
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.71
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.26
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.27
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.92
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.09
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.17
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.88
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.67
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.76
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
