Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.81
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.53
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.74
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
