Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.83
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.9
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.3
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
333049,Cornwood Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.04
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
333049,Cornwood Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
