Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
333049,Cornwood Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.03
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.91
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333049,Cornwood Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.55
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.2
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
