Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.87
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.96
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
333049,Cornwood Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.53
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
333049,Cornwood Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.38
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.83
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.73
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
333049,Cornwood Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.5
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.58
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
