Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
333049,Cornwood Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.62
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
333049,Cornwood Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.64
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.59
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333049,Cornwood Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.21
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
333049,Cornwood Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
333049,Cornwood Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.97
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
333049,Cornwood Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.14
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.02
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
333049,Cornwood Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.56
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
333049,Cornwood Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
