Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
333049,Cornwood Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.27
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.98
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.95
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.08
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333049,Cornwood Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
