Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.18
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.74
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333049,Cornwood Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.12
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.44
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.92
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.73
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333049,Cornwood Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.25
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.13
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.83
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.36
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
333049,Cornwood Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.67
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
333049,Cornwood Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.49
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.38
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.02
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.26
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.24
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.1
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.23
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.57
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
333049,Cornwood Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.95
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.6
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.58
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.69
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
