Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.62
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.42
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,37.9
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.09
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
333049,Cornwood Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.4
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.7
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.66
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333049,Cornwood Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.11
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.51
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.34
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,37.8
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.53
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333049,Cornwood Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.73
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,37.7
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.51
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
333049,Cornwood Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.14
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.84
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.42
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.67
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
333049,Cornwood Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.4
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.65
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.41
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
333049,Cornwood Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.04
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
333049,Cornwood Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.0
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.82
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
333049,Cornwood Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.66
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.01
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.54
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333049,Cornwood Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.55
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.45
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.8
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.07
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
333049,Cornwood Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.07
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.97
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333049,Cornwood Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.94
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.7
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.0
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
