Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
333049,Cornwood Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
333049,Cornwood Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.4
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
333049,Cornwood Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.03
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.11
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.62
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
333049,Cornwood Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.81
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.64
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.74
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.78
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.89
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.32
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
333049,Cornwood Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,31.6
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,76.8
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,130.8
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
333049,Cornwood Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.76
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,119.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.11
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.87
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.1
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
333049,Cornwood Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.12
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.97
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.17
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.5
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.77
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.22
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.23
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
333049,Cornwood Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.58
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.23
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.76
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.75
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
333049,Cornwood Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.24
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.86
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.32
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.76
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
333049,Cornwood Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.06
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.03
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.8
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.27
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
333049,Cornwood Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.71
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.29
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.22
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.93
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
333049,Cornwood Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
