Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.23
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
333049,Cornwood Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.36
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.91
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
333049,Cornwood Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.46
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
333049,Cornwood Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.3
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.17
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.22
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
333049,Cornwood Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
333049,Cornwood Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.78
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.5
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
333049,Cornwood Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.86
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.34
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.45
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.26
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.88
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333049,Cornwood Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.61
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.8
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.35
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333049,Cornwood Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.39
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.15
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
333049,Cornwood Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.51
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333049,Cornwood Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
