Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.49
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.24
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.23
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.78
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
333049,Cornwood Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.41
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333049,Cornwood Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.71
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.39
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.29
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333049,Cornwood Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
