Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.9
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.73
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.79
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.45
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
333049,Cornwood Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.9
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.08
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.69
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.93
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333049,Cornwood Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.58
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
