Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.92
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.06
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333049,Cornwood Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.21
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.51
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.36
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.6
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.37
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.97
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.16
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.89
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.99
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.67
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.98
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,73.3
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
333049,Cornwood Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.72
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.5
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.99
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
333049,Cornwood Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.05
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,68.8
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
