Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.7
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.54
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.34
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333049,Cornwood Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.61
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333049,Cornwood Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333049,Cornwood Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333049,Cornwood Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
