Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333049,Cornwood Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333049,Cornwood Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.6
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.7
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.8
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.87
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.56
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.52
