Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
333049,Cornwood Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.27
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
333049,Cornwood Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
