Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333049,Cornwood Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333049,Cornwood Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333049,Cornwood Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.05
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.31
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333049,Cornwood Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
333049,Cornwood Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
