Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.18
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333049,Cornwood Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333049,Cornwood Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
333049,Cornwood Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.82
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.87
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.11
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
333049,Cornwood Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333049,Cornwood Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.78
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.99
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
