Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333049,Cornwood Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.89
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.09
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
333049,Cornwood Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.98
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.57
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.07
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.15
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.06
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333049,Cornwood Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.5
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.73
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.77
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333049,Cornwood Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.18
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.66
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
