Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333049,Cornwood Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.74
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.31
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.42
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
333049,Cornwood Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.01
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.25
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.19
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.3
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.9
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.72
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
333049,Cornwood Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.89
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333049,Cornwood Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.47
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.07
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.69
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.96
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
333049,Cornwood Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.55
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.62
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.84
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
333049,Cornwood Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.35
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.5
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.21
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
333049,Cornwood Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.9
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.49
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.16
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.06
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
333049,Cornwood Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
