Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.86
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
333049,Cornwood Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.19
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.13
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.25
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.32
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.34
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.98
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.36
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.42
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.33
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
333049,Cornwood Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.32
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.48
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.67
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
333049,Cornwood Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.7
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.9
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.29
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.17
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
333049,Cornwood Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.17
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.17
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.53
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.05
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
333049,Cornwood Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.52
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.59
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.64
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.28
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.98
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333049,Cornwood Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.11
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.3
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.3
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.06
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
333049,Cornwood Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.3
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
333049,Cornwood Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.42
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
