Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.45
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333049,Cornwood Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
333049,Cornwood Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333049,Cornwood Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.31
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333049,Cornwood Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.0
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.25
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
333049,Cornwood Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.63
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.61
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.09
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.89
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.38
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
333049,Cornwood Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333049,Cornwood Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333049,Cornwood Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
