Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.29
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.06
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.95
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.31
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.97
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.2
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.0
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.24
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.67
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.65
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
