Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.19
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.39
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.9
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
333049,Cornwood Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.5
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.41
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.47
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.64
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.47
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.2
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.23
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.61
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.59
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.57
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.72
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.35
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.54
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
