Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333049,Cornwood Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333049,Cornwood Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333049,Cornwood Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.62
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
333049,Cornwood Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
