Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333049,Cornwood Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
333049,Cornwood Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.23
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
333049,Cornwood Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333049,Cornwood Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.97
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.78
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.35
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,65.6
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.12
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.35
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.14
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.41
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.0
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.15
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.3
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.75
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
333049,Cornwood Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
