Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
333049,Cornwood Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.15
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.03
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.5
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.47
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.93
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333049,Cornwood Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.54
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.1
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333049,Cornwood Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.04
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333049,Cornwood Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.05
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.22
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.3
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
333049,Cornwood Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.8
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.4
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333049,Cornwood Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333049,Cornwood Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.2
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.24
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
