Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,34.0
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333049,Cornwood Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.77
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333049,Cornwood Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.3
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.33
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,34.3
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.7
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.55
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.6
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.46
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.5
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,34.5
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.4
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.9
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,34.7
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.43
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,34.9
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.41
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
