Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,35.0
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333049,Cornwood Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.32
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,35.2
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.92
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333049,Cornwood Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.56
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.53
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.8
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333049,Cornwood Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,35.4
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,35.6
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.66
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.84
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,35.8
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333049,Cornwood Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.19
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
