Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,36.0
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.03
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,36.1
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333049,Cornwood Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.34
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,36.3
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333049,Cornwood Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.5
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.36
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,36.5
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333049,Cornwood Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.83
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.82
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.18
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.1
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.73
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333049,Cornwood Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
333049,Cornwood Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
