Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
333049,Cornwood Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,36.7
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.8
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,36.9
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333049,Cornwood Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.46
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333049,Cornwood Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,37.2
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.2
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333049,Cornwood Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.29
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333049,Cornwood Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.6
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
333049,Cornwood Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.73
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
333049,Cornwood Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.66
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.1
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
