Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.92
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.47
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333049,Cornwood Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.83
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.77
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.95
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333049,Cornwood Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.17
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.9
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.5
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
333049,Cornwood Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.86
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
333049,Cornwood Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.16
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.95
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.87
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
333049,Cornwood Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.12
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.54
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
333049,Cornwood Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.95
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.46
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,37.6
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.78
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
333049,Cornwood Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.3
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.67
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333049,Cornwood Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
333049,Cornwood Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.95
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.12
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.7
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.6
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.16
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
333049,Cornwood Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.72
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.1
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.8
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,37.5
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333049,Cornwood Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.18
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
