Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.16
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
333049,Cornwood Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.49
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.1
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.2
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,37.4
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.66
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
333049,Cornwood Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.22
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.1
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,37.3
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.11
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.55
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.2
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,37.1
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.91
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
333049,Cornwood Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.35
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.77
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,58.8
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,93.4
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.31
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,37.0
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.78
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
333049,Cornwood Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.76
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,95.7
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.8
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.29
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
333049,Cornwood Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.75
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.94
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.84
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.6
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.64
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
333049,Cornwood Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.18
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.4
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
333049,Cornwood Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.96
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.7
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.2
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.83
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
333049,Cornwood Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.53
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.28
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.9
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.66
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
333049,Cornwood Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.95
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.7
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.77
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.3
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
333049,Cornwood Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.23
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.27
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.6
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.5
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.89
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.84
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
333049,Cornwood Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
