Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.16
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.25
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.3
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.73
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
333049,Cornwood Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.03
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.86
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.49
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.1
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.15
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
333049,Cornwood Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.93
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.0
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.8
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.32
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
333049,Cornwood Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.22
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.7
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,74.1
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.6
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.59
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
333049,Cornwood Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.33
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.48
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.4
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.67
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.13
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
333049,Cornwood Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.2
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.06
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
333049,Cornwood Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.1
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
333049,Cornwood Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.56
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.9
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.5
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.4
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.9
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
333049,Cornwood Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.3
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.12
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.8
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
333049,Cornwood Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.19
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.45
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.39
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.71
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
333049,Cornwood Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
