Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
333049,Cornwood Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.39
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,48.0
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333049,Cornwood Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.7
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333049,Cornwood Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.08
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.27
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333049,Cornwood Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.95
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.04
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333049,Cornwood Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.17
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333049,Cornwood Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.63
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.9
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.82
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.67
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333049,Cornwood Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.08
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333049,Cornwood Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.17
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.78
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.79
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
333049,Cornwood Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.11
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333049,Cornwood Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.91
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.75
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.79
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.55
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
333049,Cornwood Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.64
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.29
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.1
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.03
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.99
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.41
