Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.75
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.26
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.69
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.63
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.75
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
333049,Cornwood Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.3
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.84
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.01
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.05
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.65
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.37
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.07
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.82
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333049,Cornwood Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.22
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.36
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.92
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.3
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.29
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.22
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.64
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.82
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
333049,Cornwood Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.14
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-11.39
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.22
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333049,Cornwood Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.52
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.7
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.06
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.19
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.85
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.97
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.13
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.41
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
