Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333049,Cornwood Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.99
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.01
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.7
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.56
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.33
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333049,Cornwood Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.45
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.14
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.13
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.58
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.77
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.93
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.97
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333049,Cornwood Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.02
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-10.52
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.92
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.18
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.66
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.55
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.91
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.6
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.9
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.29
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.38
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.96
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.06
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.59
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.66
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.89
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.55
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
333049,Cornwood Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.93
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.35
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.6
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.33
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.13
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.91
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333049,Cornwood Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.37
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
