Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.33
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333049,Cornwood Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.41
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.75
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333049,Cornwood Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.91
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.96
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.58
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.3
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.06
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.9
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.1
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.12
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
333049,Cornwood Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.53
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.0
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.21
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.1
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333049,Cornwood Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333049,Cornwood Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.18
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333049,Cornwood Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
333049,Cornwood Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.47
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.7
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
333049,Cornwood Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.48
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,33.7
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
