Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333049,Cornwood Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333049,Cornwood Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,33.6
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.73
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333049,Cornwood Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
333049,Cornwood Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333049,Cornwood Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.72
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333049,Cornwood Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.5
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.9
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.0
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.72
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,84.2
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333049,Cornwood Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.56
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.03
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.0
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
333049,Cornwood Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.72
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.19
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.22
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
333049,Cornwood Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.28
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.1
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
333049,Cornwood Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
333049,Cornwood Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.64
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
