Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
333049,Cornwood Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.07
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.02
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.6
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,32.9
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.58
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
333049,Cornwood Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.92
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
333049,Cornwood Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.75
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,55.3
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,33.0
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333049,Cornwood Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.05
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.44
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.9
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333049,Cornwood Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.13
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.74
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.4
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.2
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,33.1
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.37
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,33.2
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.9
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333049,Cornwood Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.12
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333049,Cornwood Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,33.3
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333049,Cornwood Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.33
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,33.4
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333049,Cornwood Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,33.5
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
333049,Cornwood Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333049,Cornwood Road,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
